Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.78
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.25
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.96
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
110192,Conduit Pl,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.15
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.76
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-8.79
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.85
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.08
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.1
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.86
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.95
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110192,Conduit Pl,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.16
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.87
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-7.48
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.4
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.98
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.49
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.49
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110192,Conduit Pl,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.44
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.7
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-5.34
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-11.05
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.01
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.29
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110192,Conduit Pl,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.07
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.79
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.89
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.13
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.63
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.97
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110192,Conduit Pl,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.47
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.72
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.96
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-13.64
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.55
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.9
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110192,Conduit Pl,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.38
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.95
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-12.45
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-15.26
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.5
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.67
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.05
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.03
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.5
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.04
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110192,Conduit Pl,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.1
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-23.29
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-10.16
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-15.92
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.88
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.81
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.82
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
110192,Conduit Pl,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.55
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-19.21
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-6.82
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-15.13
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.81
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.79
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110192,Conduit Pl,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.3
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.25
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.35
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-13.98
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.82
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
