Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.36
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110192,Conduit Pl,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.83
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.77
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.31
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-13.8
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.81
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.04
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110192,Conduit Pl,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.21
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.01
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.99
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.26
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.46
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.21
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110192,Conduit Pl,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.98
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.27
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-6.85
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.61
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.81
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.03
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.72
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.62
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
110192,Conduit Pl,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.62
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.74
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-11.49
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.74
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.89
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110192,Conduit Pl,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,24.43
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.91
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-13.97
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.69
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-14.28
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.15
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.38
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.59
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110192,Conduit Pl,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.82
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.5
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-6.39
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-10.61
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.65
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110192,Conduit Pl,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.86
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.48
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-4.9
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.13
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.49
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.56
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.76
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.94
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.95
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.08
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,25.8
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.78
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
