Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110192,Conduit Pl,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.28
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.51
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-7.48
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-11.24
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110192,Conduit Pl,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.92
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.83
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.07
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-11.43
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.61
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110192,Conduit Pl,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,17.0
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.34
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-8.18
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-13.07
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.46
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.67
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.98
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110192,Conduit Pl,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,25.23
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-22.24
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-14.45
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.26
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.49
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.48
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110192,Conduit Pl,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.02
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-14.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.36
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-11.87
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.38
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.07
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.58
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.23
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110192,Conduit Pl,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.54
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.08
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-5.58
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.94
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.39
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.81
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.75
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.16
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.4
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-7.94
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110192,Conduit Pl,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.13
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.21
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-5.18
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.47
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.82
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.46
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110192,Conduit Pl,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.87
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.52
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.3
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.28
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.36
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.3
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
