Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110192,Conduit Pl,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.49
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-21.47
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-7.2
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-14.66
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.56
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.22
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.87
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
110192,Conduit Pl,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,22.58
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-24.57
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-11.94
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-14.39
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.83
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.5
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.29
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
110192,Conduit Pl,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.66
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.87
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-6.54
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.52
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.49
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.2
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.36
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110192,Conduit Pl,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.45
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.1
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.74
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.77
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.19
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,25.9
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110192,Conduit Pl,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.78
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.79
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.39
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110192,Conduit Pl,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.26
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.93
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.55
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.5
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.15
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.56
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110192,Conduit Pl,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.13
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.94
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.64
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.84
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.27
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110192,Conduit Pl,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.22
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.47
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.66
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-7.53
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.75
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110192,Conduit Pl,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.24
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-18.21
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-11.84
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-10.5
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.2
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
