Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.9
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.02
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110192,Conduit Pl,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.4
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.12
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.37
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,26.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110192,Conduit Pl,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.78
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.63
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.61
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.32
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.61
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
110192,Conduit Pl,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.56
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.51
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.53
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
110192,Conduit Pl,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.09
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.59
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.04
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.57
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.45
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.01
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110192,Conduit Pl,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.95
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.96
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.24
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,26.1
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110192,Conduit Pl,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.12
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.55
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-4.47
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.33
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110192,Conduit Pl,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.32
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.06
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-9.35
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.12
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.02
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.47
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.72
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,26.2
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.9
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.32
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110192,Conduit Pl,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.05
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.38
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-5.47
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110192,Conduit Pl,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.63
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.75
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.66
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
