Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.14
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.25
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.78
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.48
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.5
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.06
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,26.3
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110192,Conduit Pl,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.48
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.79
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.53
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.67
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110192,Conduit Pl,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.17
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.64
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.35
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.98
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.29
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.62
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.39
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-8.29
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-4.85
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.98
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,26.4
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110192,Conduit Pl,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.75
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-16.98
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-9.61
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-10.76
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.32
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.55
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.57
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.49
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110192,Conduit Pl,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.22
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.73
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.62
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.66
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.43
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.87
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,26.5
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110192,Conduit Pl,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.24
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.32
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.26
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.06
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
