Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110192,Conduit Pl,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.24
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.48
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.56
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.03
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110192,Conduit Pl,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.72
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.16
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.92
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.94
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.51
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.41
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110192,Conduit Pl,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.49
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.76
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.98
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.08
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.55
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,26.6
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110192,Conduit Pl,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.44
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-15.54
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-9.52
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-10.05
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.26
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.46
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.88
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,26.7
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.28
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110192,Conduit Pl,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.86
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.58
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-6.04
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.66
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.56
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.63
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-5.79
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.31
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110192,Conduit Pl,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.31
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.19
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.97
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-6.42
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.27
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.74
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.21
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,26.8
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110192,Conduit Pl,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.55
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.28
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-5.94
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.94
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.5
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110192,Conduit Pl,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.49
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.87
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.19
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-7.26
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.62
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
