Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
110192,Conduit Pl,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.93
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.16
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.9
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.31
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.97
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.19
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,26.9
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110192,Conduit Pl,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,20.25
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.25
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-10.9
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-12.25
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.92
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.66
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.82
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.21
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110192,Conduit Pl,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.69
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.78
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-5.87
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-9.7
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.13
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.5
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110192,Conduit Pl,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.35
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.95
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.15
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.28
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.43
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,27.0
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110192,Conduit Pl,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.91
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-13.26
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.95
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-10.07
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.51
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
110192,Conduit Pl,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.95
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.09
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.29
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.62
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.35
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.01
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.02
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
110192,Conduit Pl,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.08
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-10.88
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-4.08
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.38
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,27.1
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110192,Conduit Pl,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.75
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.92
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-3.95
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-9.81
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.64
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,27.2
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110192,Conduit Pl,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.14
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-17.91
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-6.09
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-12.22
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.43
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
