Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.15
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110192,Conduit Pl,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.18
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-20.44
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-9.43
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-12.88
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.46
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.26
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.76
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110192,Conduit Pl,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.68
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-9.6
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-5.21
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-8.37
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.38
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.84
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,27.3
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110192,Conduit Pl,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.25
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-11.79
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-4.34
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-9.69
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.33
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.92
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.73
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110192,Conduit Pl,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.71
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-12.66
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-5.19
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-9.95
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.63
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.39
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.59
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,27.4
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.84
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
110192,Conduit Pl,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
